Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
524560,Grovesend,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
524560,Grovesend,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.06
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.34
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.06
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.4
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.3
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.14
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
524560,Grovesend,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.29
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.04
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.02
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.7
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.4
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.3
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
524560,Grovesend,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.65
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.07
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.78
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
524560,Grovesend,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.08
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.4
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.36
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.6
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
524560,Grovesend,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.85
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.59
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.31
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
524560,Grovesend,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.44
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.89
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.96
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
524560,Grovesend,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.0
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.5
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.27
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
524560,Grovesend,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
524560,Grovesend,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.54
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.23
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,19.43
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.3
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.5
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
524560,Grovesend,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
524560,Grovesend,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.62
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.89
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.5
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.8
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.4
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
524560,Grovesend,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
524560,Grovesend,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,20.18
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.36
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.2
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.2
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.1
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.2
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
