Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
524560,Grovesend,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.75
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.28
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.7
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.4
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
524560,Grovesend,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.52
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.81
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.1
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.0
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
524560,Grovesend,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
524560,Grovesend,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.58
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.89
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.21
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.9
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.3
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.0
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
524560,Grovesend,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.47
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.19
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.27
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.3
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.8
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
524560,Grovesend,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.64
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.98
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.56
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
524560,Grovesend,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
524560,Grovesend,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.84
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.97
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.45
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.2
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
524560,Grovesend,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.25
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.56
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.59
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.7
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
524560,Grovesend,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.36
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,17.49
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
524560,Grovesend,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.63
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.73
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.4
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.8
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
524560,Grovesend,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.21
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.14
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.37
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.3
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
