Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
524560,Grovesend,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.25
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.21
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.89
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
524560,Grovesend,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.53
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.11
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.5
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
524560,Grovesend,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.02
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.9
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.33
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.1
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
524560,Grovesend,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.82
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.79
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.4
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
524560,Grovesend,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.42
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.8
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
524560,Grovesend,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.01
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
524560,Grovesend,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
524560,Grovesend,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.59
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.62
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.79
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
524560,Grovesend,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.36
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.58
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.8
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
524560,Grovesend,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.41
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.2
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
524560,Grovesend,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.89
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.5
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
