Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
524560,Grovesend,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.56
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.73
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
524560,Grovesend,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.5
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.07
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
524560,Grovesend,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.03
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.95
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
524560,Grovesend,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.15
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.15
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
524560,Grovesend,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.92
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.77
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
524560,Grovesend,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.67
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.56
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.4
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
524560,Grovesend,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.03
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.09
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.0
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
524560,Grovesend,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.62
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.7
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.1
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
524560,Grovesend,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.39
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.85
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.0
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
524560,Grovesend,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.89
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.1
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
