Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
524560,Grovesend,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.18
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.41
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,29.4
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
524560,Grovesend,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.09
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
524560,Grovesend,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
524560,Grovesend,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.22
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.23
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
524560,Grovesend,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.73
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
524560,Grovesend,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.04
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.5
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
524560,Grovesend,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.58
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.34
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
524560,Grovesend,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.64
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.73
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
524560,Grovesend,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.71
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.26
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.7
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
524560,Grovesend,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
524560,Grovesend,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.08
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
524560,Grovesend,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.78
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.73
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.3
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
524560,Grovesend,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
524560,Grovesend,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.99
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.18
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.55
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
