Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
524560,Grovesend,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.94
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
524560,Grovesend,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
524560,Grovesend,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
524560,Grovesend,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.56
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
524560,Grovesend,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
524560,Grovesend,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.45
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
524560,Grovesend,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
524560,Grovesend,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.92
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,30.9
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
524560,Grovesend,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.26
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.7
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
524560,Grovesend,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
524560,Grovesend,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.21
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.5
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.3
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
524560,Grovesend,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.37
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.3
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.8
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
524560,Grovesend,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
524560,Grovesend,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.97
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.93
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.6
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
524560,Grovesend,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
524560,Grovesend,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.42
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.68
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.1
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
524560,Grovesend,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
524560,Grovesend,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.53
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.15
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
