Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
524560,Grovesend,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
524560,Grovesend,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.3
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.09
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.2
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
524560,Grovesend,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
524560,Grovesend,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
524560,Grovesend,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.34
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.03
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
524560,Grovesend,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
524560,Grovesend,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.72
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.99
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.53
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
524560,Grovesend,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.4
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.34
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
524560,Grovesend,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.84
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
524560,Grovesend,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.12
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.91
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.56
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
524560,Grovesend,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.44
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.64
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.53
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
524560,Grovesend,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.32
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.07
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
524560,Grovesend,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.62
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.64
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.6
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
524560,Grovesend,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.66
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.21
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.54
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
