Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
524560,Grovesend,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.6
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.85
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,30.5
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
524560,Grovesend,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.08
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.87
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.1
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
524560,Grovesend,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.83
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.68
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.3
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
524560,Grovesend,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.65
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.33
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.82
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
524560,Grovesend,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.94
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.17
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,30.9
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
524560,Grovesend,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.09
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.57
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.34
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
524560,Grovesend,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.1
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.81
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.23
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
524560,Grovesend,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.23
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.29
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
524560,Grovesend,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
524560,Grovesend,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.87
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.32
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.99
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
524560,Grovesend,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
524560,Grovesend,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.0
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.53
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.54
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.8
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
