Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.38
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
524560,Grovesend,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.75
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.86
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.1
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
524560,Grovesend,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.44
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.69
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
524560,Grovesend,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.21
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.02
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.6
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.3
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
524560,Grovesend,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.25
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.33
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.01
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.4
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
524560,Grovesend,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.05
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.96
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.3
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
524560,Grovesend,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.73
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.27
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.7
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
524560,Grovesend,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.95
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.43
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.74
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.5
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
524560,Grovesend,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
524560,Grovesend,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.3
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.31
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.03
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.2
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.92
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
524560,Grovesend,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
524560,Grovesend,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.37
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.28
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.72
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.2
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.4
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
524560,Grovesend,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
524560,Grovesend,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.51
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.74
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.42
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.5
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
524560,Grovesend,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.12
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.35
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
524560,Grovesend,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.54
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.3
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.9
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
