Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
524560,Grovesend,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
524560,Grovesend,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.46
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.11
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.25
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.7
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.1
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
524560,Grovesend,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
524560,Grovesend,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
524560,Grovesend,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.22
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.64
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
524560,Grovesend,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.56
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.48
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.6
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.56
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
524560,Grovesend,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.12
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.47
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.52
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.2
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
524560,Grovesend,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.97
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.99
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.39
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.1
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
524560,Grovesend,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
524560,Grovesend,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.54
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.64
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.36
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.1
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
524560,Grovesend,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.24
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.26
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
524560,Grovesend,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
524560,Grovesend,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.9
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.06
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.7
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
524560,Grovesend,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
524560,Grovesend,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.17
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.04
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.9
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.0
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
524560,Grovesend,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.75
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.98
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.42
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.0
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.6
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
