Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
524560,Grovesend,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.02
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
524560,Grovesend,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.27
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.11
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.35
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.7
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.14
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.59
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
524560,Grovesend,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.03
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.79
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.97
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,74.6
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.1
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.4
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
524560,Grovesend,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.99
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
524560,Grovesend,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.61
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.9
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.4
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.6
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.59
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
524560,Grovesend,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.1
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.02
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.76
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.5
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
524560,Grovesend,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.38
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.32
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.08
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.5
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.3
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
524560,Grovesend,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.89
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.78
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.18
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.6
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
524560,Grovesend,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.79
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.75
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
524560,Grovesend,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
524560,Grovesend,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.33
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.58
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.52
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.3
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
524560,Grovesend,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
524560,Grovesend,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
524560,Grovesend,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.06
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.02
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.73
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.0
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
524560,Grovesend,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.76
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
524560,Grovesend,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.94
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.79
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.9
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,60.5
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.4
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
