Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
524560,Grovesend,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.16
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.18
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.66
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
524560,Grovesend,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.63
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.07
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.36
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.5
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
524560,Grovesend,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.51
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.63
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.95
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
524560,Grovesend,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
524560,Grovesend,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.54
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.82
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.8
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.4
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.64
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
524560,Grovesend,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.5
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.86
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.16
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.9
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.13
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
524560,Grovesend,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.03
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.7
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
524560,Grovesend,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.22
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.33
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
524560,Grovesend,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.14
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.63
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.88
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
524560,Grovesend,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
524560,Grovesend,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.9
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.86
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.78
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
524560,Grovesend,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.64
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.57
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
