Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.47
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
524560,Grovesend,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
524560,Grovesend,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.04
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.7
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.96
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.9
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
524560,Grovesend,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.84
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.52
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.1
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.78
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.7
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
524560,Grovesend,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.3
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.18
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.74
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
524560,Grovesend,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.71
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.67
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.2
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.7
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
524560,Grovesend,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.06
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.68
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.37
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.9
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
524560,Grovesend,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.04
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.83
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
524560,Grovesend,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.87
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.68
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.3
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
524560,Grovesend,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.97
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.88
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.3
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
524560,Grovesend,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.03
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.41
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.58
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
524560,Grovesend,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.9
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.7
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.45
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.9
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.3
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
