Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.58
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
524560,Grovesend,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.92
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.61
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.99
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.1
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.3
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
524560,Grovesend,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
524560,Grovesend,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.21
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.63
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.2
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
524560,Grovesend,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.18
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.12
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.27
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.0
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
524560,Grovesend,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.89
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.81
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.11
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
524560,Grovesend,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
524560,Grovesend,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.37
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.1
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.48
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.1
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.4
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.4
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,29.8
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
524560,Grovesend,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.15
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.04
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.94
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.7
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
524560,Grovesend,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
524560,Grovesend,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.04
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.93
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.56
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.5
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.72
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
524560,Grovesend,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.91
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.66
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.71
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.8
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.1
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.4
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
524560,Grovesend,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.23
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.86
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.66
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.9
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.2
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.7
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
524560,Grovesend,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
524560,Grovesend,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.09
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.53
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.37
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.8
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.8
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
