Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
524560,Grovesend,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
524560,Grovesend,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.57
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.68
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.97
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.5
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
524560,Grovesend,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
524560,Grovesend,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.46
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.38
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.4
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.6
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
524560,Grovesend,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.62
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.08
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.49
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.4
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.55
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
524560,Grovesend,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.52
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.51
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.35
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.9
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
524560,Grovesend,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
524560,Grovesend,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.44
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.37
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.25
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.2
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.6
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.72
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
524560,Grovesend,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.35
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.82
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.01
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.0
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
524560,Grovesend,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
524560,Grovesend,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.3
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.83
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.59
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.4
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
524560,Grovesend,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.69
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
524560,Grovesend,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.43
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.12
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.22
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
524560,Grovesend,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.8
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
524560,Grovesend,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.89
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.15
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.3
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
524560,Grovesend,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.02
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.92
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.82
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.4
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
