Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
524560,Grovesend,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.21
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.13
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
524560,Grovesend,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.97
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.17
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
524560,Grovesend,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.62
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.5
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.09
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
524560,Grovesend,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.34
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.83
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.3
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
524560,Grovesend,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,30.0
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
524560,Grovesend,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.76
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.07
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.7
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.32
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
524560,Grovesend,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.71
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.03
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.79
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.4
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
524560,Grovesend,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.27
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.47
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.4
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
524560,Grovesend,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.79
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.79
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.21
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.4
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
524560,Grovesend,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.34
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.82
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.11
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.0
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
524560,Grovesend,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.95
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.02
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
