Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
524560,Grovesend,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.44
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.93
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.61
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.1
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
524560,Grovesend,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.78
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.84
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
524560,Grovesend,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.17
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.14
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.67
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.2
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.3
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
524560,Grovesend,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.28
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.93
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.7
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.6
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
524560,Grovesend,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.07
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.35
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.84
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.8
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
524560,Grovesend,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.5
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.4
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
524560,Grovesend,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.23
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.14
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.72
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
524560,Grovesend,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,26.3
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
524560,Grovesend,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.66
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.23
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.42
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,26.1
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
524560,Grovesend,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.5
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.77
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,26.0
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.34
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
524560,Grovesend,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.03
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.3
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
