Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
524560,Grovesend,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
524560,Grovesend,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,25.9
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.4
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
524560,Grovesend,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.85
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.36
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
524560,Grovesend,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,25.9
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
524560,Grovesend,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.65
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.12
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
524560,Grovesend,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,26.0
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
524560,Grovesend,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,26.0
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
524560,Grovesend,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.67
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
524560,Grovesend,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,26.0
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
524560,Grovesend,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.4
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
524560,Grovesend,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,26.1
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
524560,Grovesend,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.31
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.52
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,26.2
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
524560,Grovesend,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.02
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.5
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.2
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
524560,Grovesend,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,26.3
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
524560,Grovesend,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.83
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,26.4
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
524560,Grovesend,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.12
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.63
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
524560,Grovesend,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.88
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.1
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.9
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
