Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,26.6
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
524560,Grovesend,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.75
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,26.7
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
524560,Grovesend,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.96
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.93
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.46
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,26.8
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
524560,Grovesend,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.39
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
524560,Grovesend,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.93
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.12
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.33
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
524560,Grovesend,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.82
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.88
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,27.2
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
524560,Grovesend,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.88
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.64
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
524560,Grovesend,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.23
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
524560,Grovesend,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.95
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.79
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
524560,Grovesend,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.55
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.67
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
524560,Grovesend,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,27.6
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
524560,Grovesend,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.76
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
