Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
524560,Grovesend,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.84
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
524560,Grovesend,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.6
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.2
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
524560,Grovesend,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.68
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.29
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
524560,Grovesend,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.75
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
524560,Grovesend,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
524560,Grovesend,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.37
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.83
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
524560,Grovesend,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.63
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.36
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
524560,Grovesend,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.28
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
524560,Grovesend,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.02
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
524560,Grovesend,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.77
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.18
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
524560,Grovesend,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
