Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
524560,Grovesend,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
524560,Grovesend,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.82
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.1
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
524560,Grovesend,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.24
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.13
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.49
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
524560,Grovesend,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
524560,Grovesend,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.05
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.59
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.92
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
524560,Grovesend,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.4
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
524560,Grovesend,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.82
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.08
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
524560,Grovesend,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.36
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.52
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,29.7
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
524560,Grovesend,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.26
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.08
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
524560,Grovesend,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.5
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.24
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.71
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
524560,Grovesend,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.15
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.2
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
524560,Grovesend,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.03
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.39
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.08
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.4
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
524560,Grovesend,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.26
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.42
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
