Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
524560,Grovesend,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.06
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.43
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.3
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.5
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
524560,Grovesend,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
524560,Grovesend,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.57
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.48
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
524560,Grovesend,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
524560,Grovesend,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.98
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
524560,Grovesend,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.17
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.6
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
524560,Grovesend,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.1
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.6
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.42
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.4
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
524560,Grovesend,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.99
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.68
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.92
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.5
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
524560,Grovesend,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
524560,Grovesend,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.27
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.4
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.8
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.4
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.9
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
524560,Grovesend,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.3
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.42
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,32.1
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.03
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
524560,Grovesend,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.36
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
524560,Grovesend,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.15
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.79
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.28
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.9
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
