Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
524560,Grovesend,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
524560,Grovesend,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.56
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.47
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.4
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
524560,Grovesend,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.47
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
524560,Grovesend,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.23
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.38
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.59
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.85
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
524560,Grovesend,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
524560,Grovesend,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.52
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.27
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.17
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.1
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.4
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
524560,Grovesend,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.95
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.13
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.9
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.4
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.3
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.04
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
524560,Grovesend,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
524560,Grovesend,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.07
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.02
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.73
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
524560,Grovesend,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
524560,Grovesend,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.88
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
524560,Grovesend,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.1
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.03
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.84
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
524560,Grovesend,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
524560,Grovesend,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.75
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.98
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.23
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
524560,Grovesend,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
524560,Grovesend,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
524560,Grovesend,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.59
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.24
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.94
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
524560,Grovesend,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
524560,Grovesend,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.86
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.43
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
524560,Grovesend,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
524560,Grovesend,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
524560,Grovesend,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.21
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.23
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.4
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
