Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
524560,Grovesend,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
524560,Grovesend,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
524560,Grovesend,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.04
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.75
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.37
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
524560,Grovesend,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
524560,Grovesend,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.33
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.94
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.97
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
524560,Grovesend,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
524560,Grovesend,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
524560,Grovesend,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.91
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.55
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
524560,Grovesend,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.16
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.46
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.9
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
524560,Grovesend,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
524560,Grovesend,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.95
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.56
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.82
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.9
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.7
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
524560,Grovesend,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.36
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.83
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.49
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.88
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
524560,Grovesend,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.98
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.84
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.8
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.41
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.9
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
524560,Grovesend,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.78
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.03
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.2
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.99
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.8
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
524560,Grovesend,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.51
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.95
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.1
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.8
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.16
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
524560,Grovesend,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.7
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.18
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.61
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
524560,Grovesend,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.6
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.84
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.17
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,65.8
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.0
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.87
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
