Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
524560,Grovesend,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
524560,Grovesend,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.6
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
524560,Grovesend,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.95
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.48
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.07
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,72.5
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.5
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
524560,Grovesend,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
524560,Grovesend,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.5
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.7
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
524560,Grovesend,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.31
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.55
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.62
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.9
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.2
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
524560,Grovesend,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
524560,Grovesend,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.4
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.55
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
524560,Grovesend,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.61
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.35
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.85
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.4
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
524560,Grovesend,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
524560,Grovesend,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
524560,Grovesend,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.11
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.2
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.08
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.7
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
524560,Grovesend,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
524560,Grovesend,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.18
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.95
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.82
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.5
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.5
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
524560,Grovesend,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.2
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
524560,Grovesend,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.57
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.07
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.76
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,64.0
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.1
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
524560,Grovesend,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
524560,Grovesend,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.3
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
524560,Grovesend,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,37.22
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.74
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.58
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,114.2
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,157.4
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
524560,Grovesend,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
524560,Grovesend,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.24
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
524560,Grovesend,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.6
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.66
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,65.9
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.6
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
524560,Grovesend,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
524560,Grovesend,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.8
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
524560,Grovesend,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.26
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.73
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,58.1
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.8
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
524560,Grovesend,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
524560,Grovesend,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.9
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.41
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
524560,Grovesend,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.48
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.69
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.93
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.0
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.33
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
