Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
524560,Grovesend,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
524560,Grovesend,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.91
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.37
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
524560,Grovesend,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.85
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.95
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.03
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.0
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
524560,Grovesend,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
524560,Grovesend,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.1
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
524560,Grovesend,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.89
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.63
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
524560,Grovesend,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
524560,Grovesend,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.29
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.84
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
524560,Grovesend,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
524560,Grovesend,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.3
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
524560,Grovesend,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.71
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.78
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.13
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,61.3
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.0
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.66
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
524560,Grovesend,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.0
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.08
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
524560,Grovesend,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.67
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.5
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.19
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.7
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.21
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,32.8
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
524560,Grovesend,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.93
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.62
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.85
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.4
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.26
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
524560,Grovesend,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
524560,Grovesend,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.97
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.22
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.44
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.8
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
524560,Grovesend,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
524560,Grovesend,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
524560,Grovesend,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.83
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.91
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.34
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.7
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
524560,Grovesend,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
524560,Grovesend,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.08
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.07
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.4
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
524560,Grovesend,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,32.3
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
524560,Grovesend,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.51
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.3
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
