Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
524560,Grovesend,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.37
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.26
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.0
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.5
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
524560,Grovesend,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.18
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.07
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.4
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.3
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.56
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
524560,Grovesend,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.22
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.49
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.69
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.49
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
524560,Grovesend,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
524560,Grovesend,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.46
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.5
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.4
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.09
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.93
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.93
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
524560,Grovesend,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,32.7
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
524560,Grovesend,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.32
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.27
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,70.2
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.2
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.96
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.8
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.19
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.6
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
524560,Grovesend,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.85
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.63
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.4
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.03
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.97
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.65
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
524560,Grovesend,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.07
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.36
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.13
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
524560,Grovesend,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.41
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.21
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.89
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.3
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.66
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.84
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.5
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
524560,Grovesend,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.12
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.17
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.8
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.06
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.85
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
524560,Grovesend,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.57
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.09
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,57.5
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.7
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.16
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.03
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
