Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
524560,Grovesend,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
524560,Grovesend,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.14
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.02
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.8
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.91
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.08
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
524560,Grovesend,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
524560,Grovesend,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.4
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.28
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.45
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.3
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.9
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.41
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.72
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.2
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
524560,Grovesend,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.26
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.3
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.2
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.86
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.2
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.0
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.08
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.25
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.1
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.87
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.41
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,31.8
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
524560,Grovesend,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.32
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.2
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.69
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.1
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.79
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.59
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
524560,Grovesend,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
524560,Grovesend,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,31.7
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
524560,Grovesend,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.97
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.27
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.25
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.19
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
524560,Grovesend,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
524560,Grovesend,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.91
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.83
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.7
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.69
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.25
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.36
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.3
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
524560,Grovesend,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.08
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.7
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.11
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.12
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
524560,Grovesend,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
524560,Grovesend,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.7
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.09
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.3
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.28
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.98
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.6
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
524560,Grovesend,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.88
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.06
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.99
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,59.0
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.7
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.8
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.92
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.76
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
