Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
524560,Grovesend,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.5
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
524560,Grovesend,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.19
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.08
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.2
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.3
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.1
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.7
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.52
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
524560,Grovesend,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.4
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
524560,Grovesend,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.88
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.26
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.1
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.83
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
524560,Grovesend,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.2
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
524560,Grovesend,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.79
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.51
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.58
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
524560,Grovesend,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.45
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.67
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.31
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.29
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
524560,Grovesend,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.1
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
524560,Grovesend,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.35
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.01
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.65
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.5
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.82
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
524560,Grovesend,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
524560,Grovesend,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.0
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
524560,Grovesend,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.0
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.11
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.7
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.46
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.8
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
524560,Grovesend,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.6
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.65
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.29
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.24
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
524560,Grovesend,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.6
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
524560,Grovesend,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.97
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.73
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.86
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.1
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.41
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.3
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
524560,Grovesend,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.94
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.1
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.66
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
524560,Grovesend,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.1
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
524560,Grovesend,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.86
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.54
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.16
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.01
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
