Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
524560,Grovesend,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.9
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
524560,Grovesend,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.6
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.9
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.7
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.84
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
524560,Grovesend,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.6
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
524560,Grovesend,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.6
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.12
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.11
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.46
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.5
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.86
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
524560,Grovesend,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.14
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.47
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
524560,Grovesend,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.3
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
524560,Grovesend,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.86
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.84
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.99
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.64
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
524560,Grovesend,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
524560,Grovesend,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
524560,Grovesend,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.16
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.99
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.15
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.85
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
524560,Grovesend,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
524560,Grovesend,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
524560,Grovesend,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.39
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.73
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
524560,Grovesend,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
524560,Grovesend,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.79
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.68
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
524560,Grovesend,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.73
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.21
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.65
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.46
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
524560,Grovesend,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
524560,Grovesend,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.6
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.63
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
524560,Grovesend,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.32
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.2
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.89
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
