Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
524560,Grovesend,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
524560,Grovesend,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.86
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.91
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.08
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
524560,Grovesend,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.4
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.21
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
524560,Grovesend,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.39
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.55
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
524560,Grovesend,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
524560,Grovesend,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
524560,Grovesend,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.08
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.78
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.67
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.8
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
524560,Grovesend,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.55
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.58
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.26
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
524560,Grovesend,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.2
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
524560,Grovesend,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.13
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.58
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.45
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.5
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
524560,Grovesend,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
524560,Grovesend,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
524560,Grovesend,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.13
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.35
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.11
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
524560,Grovesend,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
524560,Grovesend,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
524560,Grovesend,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.22
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.33
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.43
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
524560,Grovesend,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,26.8
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.56
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
524560,Grovesend,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.58
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.18
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.5
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
524560,Grovesend,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
524560,Grovesend,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,26.6
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
524560,Grovesend,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.94
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.77
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.61
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.7
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
