Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
524560,Grovesend,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
524560,Grovesend,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.59
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.11
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.47
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
524560,Grovesend,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
524560,Grovesend,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.32
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.44
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.59
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.1
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
524560,Grovesend,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
524560,Grovesend,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,26.4
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
524560,Grovesend,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.47
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
524560,Grovesend,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
524560,Grovesend,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,26.4
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
524560,Grovesend,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.5
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.13
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
524560,Grovesend,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,26.4
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
524560,Grovesend,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.43
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.97
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
524560,Grovesend,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
524560,Grovesend,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.76
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.18
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.2
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
524560,Grovesend,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
524560,Grovesend,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
524560,Grovesend,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.43
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.71
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.52
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
524560,Grovesend,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
524560,Grovesend,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.24
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
524560,Grovesend,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
524560,Grovesend,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
524560,Grovesend,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.42
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
524560,Grovesend,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
524560,Grovesend,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.5
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
524560,Grovesend,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.77
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.83
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
524560,Grovesend,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
