Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,26.6
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
524560,Grovesend,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.72
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.3
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.21
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
524560,Grovesend,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,26.6
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
524560,Grovesend,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.29
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,26.7
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
524560,Grovesend,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.76
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,26.8
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
524560,Grovesend,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.67
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.78
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.73
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,26.8
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
524560,Grovesend,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.53
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.87
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
524560,Grovesend,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
524560,Grovesend,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
524560,Grovesend,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.41
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
524560,Grovesend,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,26.9
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
524560,Grovesend,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.83
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.85
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
524560,Grovesend,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
524560,Grovesend,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.0
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
524560,Grovesend,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.95
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.17
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.25
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
524560,Grovesend,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
524560,Grovesend,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
524560,Grovesend,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.64
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
524560,Grovesend,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.1
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
524560,Grovesend,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
524560,Grovesend,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
524560,Grovesend,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.2
