Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
524560,Grovesend,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.84
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.3
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
524560,Grovesend,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.71
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.67
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
524560,Grovesend,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
524560,Grovesend,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
524560,Grovesend,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.85
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.83
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
524560,Grovesend,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
524560,Grovesend,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.76
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.77
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
524560,Grovesend,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.4
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
524560,Grovesend,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.35
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.94
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.5
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
524560,Grovesend,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.52
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.75
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
524560,Grovesend,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
524560,Grovesend,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.7
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
524560,Grovesend,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.87
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
524560,Grovesend,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
524560,Grovesend,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.8
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
524560,Grovesend,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.17
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
524560,Grovesend,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
524560,Grovesend,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,27.9
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
524560,Grovesend,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.13
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.77
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.17
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
524560,Grovesend,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
524560,Grovesend,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.0
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
524560,Grovesend,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.88
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.54
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
524560,Grovesend,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,28.1
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
