Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
524560,Grovesend,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.3
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.91
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
524560,Grovesend,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
524560,Grovesend,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.2
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
524560,Grovesend,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.83
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.79
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
524560,Grovesend,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
524560,Grovesend,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.3
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
524560,Grovesend,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.91
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
524560,Grovesend,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
524560,Grovesend,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.4
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
524560,Grovesend,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.06
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.04
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
524560,Grovesend,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
524560,Grovesend,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.5
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
524560,Grovesend,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.56
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.18
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
524560,Grovesend,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
524560,Grovesend,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.6
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
524560,Grovesend,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.68
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.43
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.03
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.7
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
524560,Grovesend,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.61
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.02
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.63
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
524560,Grovesend,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.9
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
524560,Grovesend,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.2
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.06
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
524560,Grovesend,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
524560,Grovesend,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,29.0
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
524560,Grovesend,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.04
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.62
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.18
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
524560,Grovesend,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
524560,Grovesend,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,29.1
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
524560,Grovesend,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.61
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.74
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
524560,Grovesend,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
524560,Grovesend,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.2
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
524560,Grovesend,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
